Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98254
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99661
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99609
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,84.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97494
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97339
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97543
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99338
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94012
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.953
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93158
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98041
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,79.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92514
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94553
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,95.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,96.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90979
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96558
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9194
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8747799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98697
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93619
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99481
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8760100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98337
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94372
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
