Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96164
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97726
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8457600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95822
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97977
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95334
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90881
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8832700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,252.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8502799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97592
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8879100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,252.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90292
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93939
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95468
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93069
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95169
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92627
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94693
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97082
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94022
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8602299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,252.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,252.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8677299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93628
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89346
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91153
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,252.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,252.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92172
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96738
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89444
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9024
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
