Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,252.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,252.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,253.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,253.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86419
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96823
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96298
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91296
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92587
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90991
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,252.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,252.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,253.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,253.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8836299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97443
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88656
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97278
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98538
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,252.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,252.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92245
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96258
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90991
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95541
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89194
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,252.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,252.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,253.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,253.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92605
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98526
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98676
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8715200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8785700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,253.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,253.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98889
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93344
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8862
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,253.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,253.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7478899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98877
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,252.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,252.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,253.78
