Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,95.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,102.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89697
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97314
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99463
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93668
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,252.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,252.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,253.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,253.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89438
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96558
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93869
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87008
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,253.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,253.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,90.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91644
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98932
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92822
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91324
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,253.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,253.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,86.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,87.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92029
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9693
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87692
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9967
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,252.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,252.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,100.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,100.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94614
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99158
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83847
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92078
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99716
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,252.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,252.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,100.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,100.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98459
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99155
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78061
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94507
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99503
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,252.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,98.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,98.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,98.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
