Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96707
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99417
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,252.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,252.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,96.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,96.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,96.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87292
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99152
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99155
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96612
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97498
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98123
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,87.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83542
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98691
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95468
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95587
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,252.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84085
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96558
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93689
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,96.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8313299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97458
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90198
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99023
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,89.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92929
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97473
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90005
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98486
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9605100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
