Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88836
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92276
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9708600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8787200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9781200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9162
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89218
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9498
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80255
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9431799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90243
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,252.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,252.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9633799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.948
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89081
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8925799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9380799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97144
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8321200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92276
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9114700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97296
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9325899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9690200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
