Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97235
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,252.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,252.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9032
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96094
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9759200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98785
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8985299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,252.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,252.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93979
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97049
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95883
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9893200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9623700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95737
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,252.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8998700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98264
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97104
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.884
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98041
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9798600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9184899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9844700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9717399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9947799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
