Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94781
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9158
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9681700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96567
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9854700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9875200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9726299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94852
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98334
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94553
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.983
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9536399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9521799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9849899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9767100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9730200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94409
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9515399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97116
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9441799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9812299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
