Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9615799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98788
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97375
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95175
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93927
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9774200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94681
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99384
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9688399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,93.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,94.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94476
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9710700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9940200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9591700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9466200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9941399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97385
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,97.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9381700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93655
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94876
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9849899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,77.5
