Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95129
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98224
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9336200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97125
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93799
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9796100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99698
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,104.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,105.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,104.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98849
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,96.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,97.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,99.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,99.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,99.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98614
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9898100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,91.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9768700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9954799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9768100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9900200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,122.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,128.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9950899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98849
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9820200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,117.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,120.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,118.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
