Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97821
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9960600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,101.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,96.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9665799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98083
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9948100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,102.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,102.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,101.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,101.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,101.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9915200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94742
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9914200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,82.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,99.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,108.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,105.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99197
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9886799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9922200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,107.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,108.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,85.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,102.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,102.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,102.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9850200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9604799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96924
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,83.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9902299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94473
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99167
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9886799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,110.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,110.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9891700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
