Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9668899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9769
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,133.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,134.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,84.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,84.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,84.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,90.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97565
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90066
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,101.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,101.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,101.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,158.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,158.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,158.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9175399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9401200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,90.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9602299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8833
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9901700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98767
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91827
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
