Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9694799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9884
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9753700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98569
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9457700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98196
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7323
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89139
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97662
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93866
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82678
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81976
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95685
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9134200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95367
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9561200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99179
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8980100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9885299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91559
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9822700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9023700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95135
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9198
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82919
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91907
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97119
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87079
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83239
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9307200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94705
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8869299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
