Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09041
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8963
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96393
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9746100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7629100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91153
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98111
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92596
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9382
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86288
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90451
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84262
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92914
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-111.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.19011
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9017
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96555
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9219700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9474799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8940100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93445
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91589
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9462299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9231299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93576
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
