Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91415
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95257
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89584
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-147.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.60372
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9340200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92584
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9343299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9784799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96701
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89871
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9353899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96045
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.54733
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9047200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75549
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7258600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41386999999999996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-89.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.00441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9720799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-135.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.47591000000000006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66262
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75741
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.35409
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98785
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97867
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,1.0
