Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8755799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9041100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44573
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-110.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.29567
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89444
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7799
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85293
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95096
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96796
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9770200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9732700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9313
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9333799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8909
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9768100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9810200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9781799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91901
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9523299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97031
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9857799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9857799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9265399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,82.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,82.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,82.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,35.25
