Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9279200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9604799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7879
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9270299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9284
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9930100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97052
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9231299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9541299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-78.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10670999999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91089
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8013899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-107.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.15650999999999998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95645
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7954399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91385
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93237
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90954
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9380799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98126
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,96.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
