Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93616
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93091
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8576
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8196100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9561200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9309999999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9370700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,78.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,78.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-127.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.38816999999999996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90417
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8703299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49212
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9821799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9116200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9457700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57131
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97659
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9125700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97449
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9764700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,109.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,109.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,109.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85757
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9538
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
