Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9556899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9976799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,98.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,119.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,120.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9069200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97864
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85559
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98029
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98355
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9282799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8210700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9327700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9143700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97162
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,98.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,98.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8504
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98401
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9511700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99597
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,119.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,119.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,119.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9593799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88403
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
