Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9658200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9381700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90286
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98364
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98245
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9483
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98264
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,79.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9648100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9785200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9270299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9835799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9057
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9627700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9948100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9893200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92786
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9703700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9236700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92609
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8409399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99521
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97104
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9812
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97641
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
