Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98782
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95468
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92847
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9813799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,111.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,111.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,111.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96155
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9839200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99179
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92224
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9368299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,128.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,128.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9420200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97726
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8744200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,85.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,85.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99182
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,99.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,99.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,98.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97546
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9699399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9933200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9901700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,90.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,90.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91974
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98529
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98251
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9052100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9139700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99792
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,103.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.05
