Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,135.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,137.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,136.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95447
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99246
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94437
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9334100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99344
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,91.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9319799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9560200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,95.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,96.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,95.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89023
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92743
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91812
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84726
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95105
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97565
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9199200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,104.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,104.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,104.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,120.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,121.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98831
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9578200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8986799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99731
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,91.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,91.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,91.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95605
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91443
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9234899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,8.0
