Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94705
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9419200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8398399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9066799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9072600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90375
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94699
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9800700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93332
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,253.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,253.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9289200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8749100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9637100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,253.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,253.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8957200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94147
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,253.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,253.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8542799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94788
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96249
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86377
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9690200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,253.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,253.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96078
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
