Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8686200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9481799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9677399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,253.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,253.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96094
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9835200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Max),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Min),V,252.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Max),V,252.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Max),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86755
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92953
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88821
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94525
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 01:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9484899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88336
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9034399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9323100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Min),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Max),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Max),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9013
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9692700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9160799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92566
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91235
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Min),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Max),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91171
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9872700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9317
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86255
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Max),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Min),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Max),V,252.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8678899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94104
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95773
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94095
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88275
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
