Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,252.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,252.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9294100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95294
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95099
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9414399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89902
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8980100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9188799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94119
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95111
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92099
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9492799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9933200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93127
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92486
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94015
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9384100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9285899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9570299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8623
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91589
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9633200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.33
