Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9615799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89984
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9838600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9105200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97351
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9629200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95239
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97198
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9156799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9720799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94989
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98795
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,252.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,252.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9830899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96957
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97925
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93863
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9369799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98245
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94504
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
