Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94705
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9935299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94452
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93674
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95126
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9669200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99203
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94366
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9560799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9357
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96567
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98172
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9327700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9406399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92227
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9835200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9560799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94458
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94394
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93271
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94116
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95615
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97098
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9579799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95367
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,252.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,252.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,254.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,254.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,69.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
