Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9342299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9712799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9245899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9572700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,252.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,252.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91153
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95834
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94675
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,252.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92676
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,99.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,102.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,100.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97665
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9832799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98035
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9954799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9891399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9669200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9578200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9988100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98639
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,126.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,126.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,126.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,161.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,162.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,162.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9750700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98187
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
