Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93289
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9800700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97034
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9683799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,96.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9509299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9149200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98245
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96088
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9353600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9661200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9862700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94809
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93899
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9038700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97739
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95489
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9653299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9379299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94424
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98221
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9390200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
