Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89291
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9694200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97272
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97449
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97821
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9903299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97769
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9627700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97391
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9244700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,85.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,84.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95349
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9673799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97803
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98236
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9979899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,95.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,95.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,137.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,142.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88669
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9979899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9936799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,122.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,123.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,99.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,99.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,99.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9839200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
