Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,87.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,87.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9853200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,108.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,109.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,93.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,93.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99265
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,122.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,122.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,122.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,110.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,110.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,104.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,105.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,105.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98254
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9703700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91205
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9800399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99597
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,105.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,105.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,105.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98141
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9699399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8957200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93271
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97995
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8878799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71991
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9739700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9951200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
