Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9933200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9912700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90896
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90509
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9926799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,113.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,113.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,113.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,80.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99503
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97693
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95865
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9807100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99808
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,102.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,103.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,113.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,113.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,113.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,134.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,134.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,134.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9737899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9248299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90481
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.995
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,82.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,82.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98111
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97659
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,108.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,109.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84945
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9520000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8432299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9622200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97913
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98355
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9730200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
