Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,96.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,97.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,96.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99661
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97964
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,89.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96786
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,106.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,106.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97388
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9605100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98346
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9471700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96121
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96231
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98416
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9842799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97778
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9842200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97357
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9124700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9661200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9796100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93381
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9270299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9691200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98721
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93268
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93506
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,44.5
