Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95257
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93484
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8978299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9471700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,252.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,252.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,252.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9709200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72555
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9303
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.05724
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74087
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17952
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21868
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91476
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.35055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9092100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2788
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91571
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98734
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77395
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75329
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-117.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.38729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77804
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95242
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
