Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9173899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9435100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78656
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97629
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9257799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08717000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9571200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68301
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-100.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.12040999999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90661
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86236
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8871700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7983399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06035
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-113.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.20911999999999997
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8033399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6564300000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89413
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8266899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97983
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9369200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9870899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55712
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94394
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8440799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97241
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94406
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9745799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47793
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
