Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81601
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9864799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8289200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9387200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90738
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98041
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9460700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68817
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9240700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9920700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9773299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80853
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95294
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9857799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9912700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90948
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-143.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.51742
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98154
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80929
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.888
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90149
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9513799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9681700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61187
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8910799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
