Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.33404
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9555
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,69.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9004200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80179
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69253
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93024
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9770200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88421
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90945
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9814799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9109200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94739
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97549
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97073
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55596
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97626
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9911200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,82.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8850100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87808
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98703
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33993
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99161
