Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5361600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80191
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8168300000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81891
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54586
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97205
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8973700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16979
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49862
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83783
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8973399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8712700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8609899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5436
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96899
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89325
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93927
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7300399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64858
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9420799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94015
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98126
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.044539999999999996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95489
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,121.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,122.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,121.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78433
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49801000000000006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99408
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
