Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93494
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99493
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99408
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,80.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,80.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,99.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,99.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70785
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92499
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95132
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,93.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8923
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97015
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9491299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91543
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8585200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96155
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8196399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91028
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97916
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,98.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,99.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,98.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68334
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8804299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9930100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,85.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,86.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8674299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9680799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99371
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99759
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99869
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,98.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,105.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,106.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,105.75
