Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,126.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,126.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9759200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96521
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9864799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8905299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98721
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,136.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,136.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,136.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91196
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9752799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9851700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9645100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87997
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99316
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9831799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8569899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,253.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,253.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,103.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,116.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,111.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99695
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9569700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9912700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9600799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9431799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,125.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,125.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,125.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9423799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97354
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8323
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98209
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
