Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9324600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9329200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94653
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92627
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9446100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9589799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9871200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9806799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98361
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93881
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,74.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8280299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9961899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93722
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,94.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,95.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,94.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,88.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7983100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92645
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,135.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,142.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9813200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9756799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9701200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,132.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,132.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99008
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9865700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
