Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9982
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9531200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,114.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,115.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,114.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9946299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8633700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8409700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8790600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,80.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9488200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94421
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95941
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8885200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8981299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9477200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9234600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85367
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9830899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97446
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92615
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89822
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9316700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8638
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9213899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98877
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88305
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9056700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9451299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9367700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
