Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9281299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9147
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95416
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95196
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94137
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8759100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Max),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88733
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83578
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Min),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8810399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95383
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8992899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92096
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9786100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8846700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97101
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95981
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84485
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8625200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9455600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9448200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95047
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 04:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79489
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
