Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95383
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9204100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9427200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97351
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87015
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96188
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8861100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80282
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9912700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94714
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94791
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75122
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Min),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88116
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9746100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77447
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8196700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8862
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9245
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96814
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9265700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9737899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.879
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
