Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93085
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9670700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91733
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91415
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9438799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,252.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,252.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,253.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,253.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9247700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9068
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9553799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8730399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95737
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,252.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,253.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,253.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9284
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9446100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9340799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92251
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8813200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,252.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,253.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,254.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90686
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95529
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9593799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94214
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85669
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,253.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,253.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8542200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9699399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9885299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9622799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8707299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8598299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,252.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,252.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,253.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,253.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8651399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98044
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9670700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93194
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9448799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,252.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,29.75
