Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9132399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9800700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90079
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9282799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92685
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,252.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,252.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94345
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98114
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9340799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88797
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8995700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,252.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,252.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8486600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9532799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88202
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91217
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90494
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95132
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8959299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,252.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78555
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91705
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,252.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,252.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
